Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.88
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.74
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
537282,Jubilee Park School,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,28.6
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.94
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
537282,Jubilee Park School,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.5
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,29.2
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.07
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
537282,Jubilee Park School,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.69
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
537282,Jubilee Park School,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.84
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.82
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.03
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.07
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
537282,Jubilee Park School,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.07
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,29.9
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.74
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.78
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
537282,Jubilee Park School,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.87
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.56
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
537282,Jubilee Park School,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.99
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.99
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
