Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
537282,Jubilee Park School,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.94
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.14
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.45
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
537282,Jubilee Park School,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.5
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.38
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.66
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
537282,Jubilee Park School,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.56
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.6
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.76
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.0
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,73.5
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.88
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
537282,Jubilee Park School,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.05
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.52
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.89
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.2
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
537282,Jubilee Park School,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.16
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.12
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.41
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.22
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.62
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.43
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
537282,Jubilee Park School,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.24
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.85
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.2
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,89.9
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.5
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.77
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
537282,Jubilee Park School,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.35
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.84
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.57
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.02
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.4
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,33.5
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
537282,Jubilee Park School,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.77
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.34
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,108.8
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,33.5
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
537282,Jubilee Park School,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.92
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.72
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
537282,Jubilee Park School,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.54
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.86
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.64
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.0
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,33.7
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
537282,Jubilee Park School,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.93
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.6
