Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,33.8
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.02
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
537282,Jubilee Park School,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.26
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.97
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,33.8
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
537282,Jubilee Park School,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.02
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.01
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.23
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.2
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,33.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.11
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
537282,Jubilee Park School,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.13
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.75
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,100.2
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.3
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.87
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.61
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
537282,Jubilee Park School,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.96
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.32
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.68
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,99.9
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.3
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
537282,Jubilee Park School,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.55
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.84
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
537282,Jubilee Park School,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.89
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.89
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.52
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.23
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.4
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.73
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
537282,Jubilee Park School,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.77
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.16
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,23.02
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,99.0
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
537282,Jubilee Park School,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.27
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.84
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.8
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.7
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,34.2
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.84
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
537282,Jubilee Park School,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.04
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.43
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.54
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,34.3
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
537282,Jubilee Park School,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.82
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.77
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,34.3
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.16
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
537282,Jubilee Park School,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.32
