Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.02
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.4
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,34.3
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.28
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
537282,Jubilee Park School,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.29
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.24
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.45
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,34.4
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
537282,Jubilee Park School,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.34
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.43
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.6
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.3
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,34.4
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
537282,Jubilee Park School,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.28
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.08
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.7
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,34.4
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.11
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
537282,Jubilee Park School,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.46
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.6
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,34.4
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.41
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
537282,Jubilee Park School,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.17
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.56
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,60.7
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.09
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
537282,Jubilee Park School,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.82
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.7
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.1
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.3
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.58
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.39
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.7
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
537282,Jubilee Park School,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.4
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.7
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.2
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
537282,Jubilee Park School,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.04
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.15
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
537282,Jubilee Park School,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.8
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.96
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.19
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.08
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.92
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
537282,Jubilee Park School,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
