Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.17
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
537282,Jubilee Park School,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.87
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.4
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.3
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,95.1
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.8
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.3
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
537282,Jubilee Park School,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.0
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.32
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.9
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.2
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.72
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.63
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
537282,Jubilee Park School,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.23
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.94
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.6
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
537282,Jubilee Park School,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.8
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.53
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.71
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
537282,Jubilee Park School,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.67
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.99
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.8
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.17
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
537282,Jubilee Park School,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.9
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.28
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.82
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
537282,Jubilee Park School,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.56
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,124.6
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.36
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
537282,Jubilee Park School,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.3
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.08
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.1
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.7
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.2
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
537282,Jubilee Park School,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.24
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.52
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.22
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
537282,Jubilee Park School,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.43
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.4
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.51
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
537282,Jubilee Park School,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.82
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.95
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.43
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.4
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.1
