Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
537282,Jubilee Park School,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.08
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.55
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,120.1
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
537282,Jubilee Park School,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.35
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.88
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.42
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.6
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.5
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.45
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
537282,Jubilee Park School,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.05
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.98
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.2
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.0
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.47
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
537282,Jubilee Park School,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.37
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,37.13
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.0
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,158.2
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.9
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.27
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
537282,Jubilee Park School,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.36
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.75
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.7
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
537282,Jubilee Park School,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.46
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.37
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,71.7
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.6
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
537282,Jubilee Park School,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.01
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.99
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.75
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.7
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.8
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
537282,Jubilee Park School,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.93
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.16
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,74.8
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.0
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
537282,Jubilee Park School,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.3
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.83
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.2
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,33.2
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
537282,Jubilee Park School,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.51
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.28
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.29
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.1
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.08
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
537282,Jubilee Park School,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.08
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.54
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.4
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
