Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.2
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
537282,Jubilee Park School,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.75
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.79
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
537282,Jubilee Park School,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.31
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.91
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.0
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.7
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
537282,Jubilee Park School,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.54
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.36
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.3
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.88
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
537282,Jubilee Park School,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.56
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.09
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.4
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.3
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
537282,Jubilee Park School,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.62
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.77
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.4
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.5
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.66
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.17
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
537282,Jubilee Park School,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.64
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.02
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.8
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
537282,Jubilee Park School,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.44
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.61
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,63.3
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.3
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.11
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
537282,Jubilee Park School,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.29
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.37
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.5
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.69
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
537282,Jubilee Park School,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.27
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
537282,Jubilee Park School,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.28
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
