Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
537282,Jubilee Park School,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.59
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.02
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.35
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.9
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,132.9
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
537282,Jubilee Park School,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.26
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.04
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.9
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.78
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
537282,Jubilee Park School,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.0
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.52
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.21
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.1
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
537282,Jubilee Park School,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.32
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.84
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.38
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.5
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.24
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.96
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.78
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.3
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.5
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.46
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.81
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
537282,Jubilee Park School,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.52
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.85
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.2
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.7
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.84
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.72
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
537282,Jubilee Park School,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.01
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.49
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,75.8
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.3
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.12
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
537282,Jubilee Park School,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.05
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.79
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.74
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.9
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.94
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.24
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
537282,Jubilee Park School,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.41
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.52
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,119.3
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
537282,Jubilee Park School,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.34
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.52
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.26
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.36
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
537282,Jubilee Park School,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.51
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.77
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.7
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
