Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.07
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.04
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
537282,Jubilee Park School,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,33.41
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,140.6
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.2
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
537282,Jubilee Park School,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.14
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.21
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
537282,Jubilee Park School,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.45
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.41
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.3
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.6
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
537282,Jubilee Park School,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.43
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.27
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.49
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,78.5
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.47
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
537282,Jubilee Park School,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.89
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.71
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.09
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
537282,Jubilee Park School,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.97
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.86
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
537282,Jubilee Park School,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.24
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.14
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.6
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.6
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.2
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.16
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
537282,Jubilee Park School,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.99
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,105.5
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.0
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
537282,Jubilee Park School,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.95
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,63.7
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.7
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
537282,Jubilee Park School,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.34
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.55
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,66.4
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
537282,Jubilee Park School,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.18
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.03
