Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.4
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.52
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.91
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,80.7
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.2
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,106.7
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.07
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.52
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.9
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
537282,Jubilee Park School,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.16
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.81
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
537282,Jubilee Park School,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.81
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.6
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.27
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
537282,Jubilee Park School,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.22
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.91
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.88
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
537282,Jubilee Park School,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.79
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.95
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
537282,Jubilee Park School,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.7
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
537282,Jubilee Park School,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.02
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.42
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.39
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
537282,Jubilee Park School,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.86
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.84
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
537282,Jubilee Park School,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.41
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.8
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.28
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.94
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
537282,Jubilee Park School,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.61
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.07
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.27
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
537282,Jubilee Park School,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
