Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.9
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
537282,Jubilee Park School,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.86
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.69
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.59
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.0
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
537282,Jubilee Park School,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.3
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.1
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
537282,Jubilee Park School,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.99
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.71
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.4
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.2
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.96
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
537282,Jubilee Park School,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.94
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.3
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.96
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
537282,Jubilee Park School,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.1
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.59
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.23
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.4
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
537282,Jubilee Park School,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.5
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
537282,Jubilee Park School,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.6
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.81
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.8
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
