Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.8
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.9
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
537282,Jubilee Park School,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.64
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.03
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,29.0
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.05
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.89
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,29.1
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.07
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.97
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,29.3
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
537282,Jubilee Park School,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,29.4
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.15
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.21
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,29.5
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.03
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,29.7
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
537282,Jubilee Park School,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.87
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,29.8
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.86
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.82
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,30.0
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.74
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
537282,Jubilee Park School,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.7
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.07
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,30.1
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
537282,Jubilee Park School,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.4
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.8
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.64
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,30.2
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
