Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.67
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.03
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,30.3
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.05
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
537282,Jubilee Park School,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.67
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.1
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.95
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,30.4
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.45
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.52
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.16
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.28
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.19
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.72
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
537282,Jubilee Park School,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.89
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.8
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
537282,Jubilee Park School,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.54
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.04
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.51
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.4
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.11
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.12
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.61
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.17
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.4
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
537282,Jubilee Park School,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.89
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.25
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.7
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.92
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.79
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
537282,Jubilee Park School,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.03
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.5
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.9
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.6
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.3
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,31.1
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.33
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.81
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.57
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.2
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.83
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.67
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.54
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
537282,Jubilee Park School,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.9
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.18
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.7
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.1
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.94
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
537282,Jubilee Park School,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.33
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.67
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.8
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
