Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
537282,Jubilee Park School,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.73
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.62
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,31.5
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.53
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
537282,Jubilee Park School,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.72
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.01
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.9
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.55
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
537282,Jubilee Park School,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.83
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.54
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.4
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.7
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.85
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.14
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.74
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
537282,Jubilee Park School,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.77
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.25
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.93
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.11
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.8
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.4
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
537282,Jubilee Park School,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.23
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.98
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.86
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.2
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.6
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
537282,Jubilee Park School,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.67
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.42
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,77.8
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.3
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.5
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,35.1
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.87
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.46
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
537282,Jubilee Park School,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.77
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.55
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.7
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.4
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,35.2
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
537282,Jubilee Park School,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.96
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.98
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,78.4
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,35.4
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.32
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
537282,Jubilee Park School,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.88
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.96
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.89
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,77.9
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
537282,Jubilee Park School,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.43
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.78
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,85.4
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.2
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.2
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,35.6
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
537282,Jubilee Park School,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.02
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.61
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.67
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.82
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,87.8
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,111.7
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
