Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,35.7
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.6
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
537282,Jubilee Park School,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.42
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.74
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,84.7
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.4
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,35.8
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
537282,Jubilee Park School,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.24
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.19
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,89.1
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,127.3
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,35.8
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.35
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
537282,Jubilee Park School,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.44
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.69
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,86.4
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,103.8
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,122.1
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,35.9
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.33
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.58
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
537282,Jubilee Park School,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,27.74
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.46
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.69
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,92.3
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,116.7
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,36.0
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.62
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
537282,Jubilee Park School,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.08
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.42
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.83
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,120.2
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,99.0
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,36.0
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
537282,Jubilee Park School,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.02
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.83
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.49
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,82.6
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,126.2
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,36.1
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.35
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
537282,Jubilee Park School,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.88
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.28
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.15
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.13
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,85.6
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,130.3
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,36.1
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.01
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
537282,Jubilee Park School,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,35.11
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.32
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,101.2
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,148.0
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,36.2
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
537282,Jubilee Park School,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.98
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,31.67
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.57
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,84.9
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,133.1
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,36.3
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.97
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
537282,Jubilee Park School,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.44
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.51
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.0
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,88.4
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,136.9
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,36.3
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.99
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
537282,Jubilee Park School,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.0
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,37.8
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.18
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.37
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,158.3
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
