Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,36.3
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.69
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
537282,Jubilee Park School,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.04
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,42.3
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.46
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,103.9
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,176.1
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.0
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,36.4
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.22
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.81
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
537282,Jubilee Park School,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.98
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,39.58
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.61
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,105.4
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,166.0
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,109.4
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,36.4
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.12
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
537282,Jubilee Park School,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.47
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,39.44
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.53
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,111.0
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,168.0
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.0
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,36.4
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.12
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
537282,Jubilee Park School,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,37.73
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.88
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.55
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,94.3
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,159.4
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.0
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.66
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
537282,Jubilee Park School,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.87
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,40.15
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.4
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.75
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,105.1
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,168.4
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.1
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
537282,Jubilee Park School,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,53.36
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.33
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,170.7
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,222.5
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,82.7
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.76
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,201.3
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.3
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
537282,Jubilee Park School,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,47.97
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.97
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.6
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,140.7
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,201.3
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.0
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,73.84
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.31
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
537282,Jubilee Park School,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,43.54
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.92
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,130.4
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,185.4
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,110.0
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.56
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.66
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
537282,Jubilee Park School,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.17
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,40.03
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.02
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,126.1
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,168.9
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.9
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.76
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.81
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.39
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
537282,Jubilee Park School,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.58
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,37.82
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.4
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,103.2
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,161.0
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,36.6
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,64.81
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.68
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
537282,Jubilee Park School,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,46.88
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.65
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,112.6
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,195.9
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
