Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,36.6
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.56
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.44
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.02
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
537282,Jubilee Park School,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,38.4
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,31.22
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,112.0
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,160.4
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,133.0
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.41
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.3
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
537282,Jubilee Park School,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,37.96
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.48
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,160.8
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,96.3
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.32
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
537282,Jubilee Park School,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,36.74
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.97
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,98.1
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,154.6
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.53
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
537282,Jubilee Park School,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.35
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,36.41
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,30.45
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.1
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,130.6
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.89
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.82
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
537282,Jubilee Park School,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.31
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,40.52
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,36.36
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,123.6
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,169.6
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,154.3
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.31
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.41
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.7
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
537282,Jubilee Park School,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,42.45
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,34.66
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,176.9
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,146.4
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.35
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.41
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.45
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
537282,Jubilee Park School,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.1
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.11
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,83.2
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.3
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,36.7
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.43
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.39
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
537282,Jubilee Park School,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.38
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,27.01
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,94.1
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,118.1
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,36.6
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.64
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
537282,Jubilee Park School,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,32.27
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.72
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,139.0
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.6
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.8
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,36.6
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.15
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.51
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.87
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
537282,Jubilee Park School,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.5
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.48
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.76
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.6
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,67.0
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.0
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.2
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.9
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,36.5
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.26
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.1
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
537282,Jubilee Park School,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
