Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.27
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.63
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,104.5
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,36.4
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.95
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
537282,Jubilee Park School,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.93
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,28.27
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.61
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,81.9
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.5
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,121.0
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,36.3
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.23
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.3
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.45
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
537282,Jubilee Park School,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.31
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.09
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.32
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,62.5
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.1
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,36.2
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.12
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
537282,Jubilee Park School,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,28.93
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.42
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,121.5
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,84.4
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,36.1
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.56
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
537282,Jubilee Park School,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.34
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.83
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.67
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,104.9
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.6
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,36.1
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.37
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.02
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.5
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
537282,Jubilee Park School,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.64
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,36.34
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,117.5
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,88.6
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,156.4
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,36.0
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.7
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.19
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
537282,Jubilee Park School,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,38.7
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,120.4
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.4
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,165.7
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,36.0
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.08
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.73
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,185.6
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.7
537282,Jubilee Park School,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.31
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,35.49
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,107.3
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.0
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,148.5
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.9
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.4
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
537282,Jubilee Park School,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.57
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.37
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.51
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.16
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.9
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.9
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.96
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.67
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
537282,Jubilee Park School,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.57
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.98
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.0
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.8
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.35
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
537282,Jubilee Park School,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.6
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.88
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.04
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.7
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.5
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.95
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.49
