Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
537282,Jubilee Park School,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.35
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.62
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.8
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,35.6
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.66
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.58
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
537282,Jubilee Park School,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.33
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.83
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.06
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.8
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,86.5
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.42
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.84
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
537282,Jubilee Park School,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.2
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.26
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,59.5
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.2
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.59
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
537282,Jubilee Park School,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.43
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.39
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.57
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.39
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
537282,Jubilee Park School,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.96
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.41
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.4
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.38
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
537282,Jubilee Park School,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.87
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.65
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.87
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.5
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.47
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.95
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
537282,Jubilee Park School,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.15
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.77
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.0
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.8
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,35.5
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.99
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
537282,Jubilee Park School,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.46
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.37
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.37
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.79
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.7
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,92.1
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,35.4
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
537282,Jubilee Park School,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.16
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.34
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.47
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.0
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,35.4
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
537282,Jubilee Park School,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.17
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.86
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,35.3
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.67
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
537282,Jubilee Park School,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.22
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.85
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.22
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.7
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,35.2
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
