Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.97
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.7
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
537282,Jubilee Park School,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.19
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.63
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,70.1
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.6
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,35.1
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.13
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.05
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
537282,Jubilee Park School,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.73
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.84
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,103.1
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.0
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.11
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,62.42
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
537282,Jubilee Park School,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.15
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,29.38
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.62
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,88.1
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,83.6
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,124.6
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.9
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.8
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
537282,Jubilee Park School,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.11
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.45
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.3
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.8
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.31
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.54
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
537282,Jubilee Park School,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.82
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.72
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,81.1
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.68
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.7
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,53.04
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.89
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
537282,Jubilee Park School,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.53
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.77
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.89
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.4
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.2
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.5
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.59
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
537282,Jubilee Park School,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.85
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.92
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,48.8
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,89.5
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.3
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.76
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.92
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
537282,Jubilee Park School,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,25.5
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.53
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,106.7
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,91.7
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.1
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
537282,Jubilee Park School,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.28
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.71
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.16
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.0
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,93.0
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.9
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.02
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,49.36
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.09
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
537282,Jubilee Park School,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.17
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,21.74
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.02
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,85.9
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,94.0
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.7
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.67
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
537282,Jubilee Park School,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.94
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.29
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.01
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,81.2
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.5
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
