Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.6
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.32
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
537282,Jubilee Park School,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.19
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.65
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.16
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.2
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.6
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.1
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.74
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.68
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
537282,Jubilee Park School,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.79
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.84
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.1
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.4
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.24
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.49
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
537282,Jubilee Park School,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,29.41
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.44
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.84
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,123.9
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.0
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.46
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
537282,Jubilee Park School,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.01
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.15
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.45
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,142.8
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,88.0
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.7
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.34
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
537282,Jubilee Park School,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.45
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,34.65
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,82.3
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,145.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.1
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.55
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.9
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
537282,Jubilee Park School,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.47
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.39
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.8
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.5
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.6
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.14
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
537282,Jubilee Park School,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.97
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.5
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.08
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.58
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
537282,Jubilee Park School,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.63
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.41
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,25.33
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,108.7
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,33.3
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.4
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.6
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
537282,Jubilee Park School,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.41
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.93
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,86.6
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,33.2
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.92
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.13
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.04
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
537282,Jubilee Park School,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.62
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.46
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.32
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,96.5
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.1
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.59
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
537282,Jubilee Park School,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.78
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.33
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.46
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.9
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
