Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,33.1
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.1
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
537282,Jubilee Park School,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.38
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,24.59
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.77
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,74.5
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,102.1
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,108.3
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.63
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
537282,Jubilee Park School,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,22.34
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.79
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.15
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,94.7
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,113.8
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.66
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
537282,Jubilee Park School,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,21.18
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.19
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.14
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.7
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.3
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.45
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
537282,Jubilee Park School,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,35.49
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.13
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,100.6
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,150.7
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,95.6
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.8
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
537282,Jubilee Park School,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.22
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,25.18
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,81.3
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.9
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,112.4
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.34
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
537282,Jubilee Park School,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.07
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.04
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,26.75
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,92.6
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.0
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,125.7
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,133.4
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
537282,Jubilee Park School,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.8
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.63
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.97
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.4
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
537282,Jubilee Park School,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.39
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,20.99
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.17
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,63.7
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,90.9
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.26
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
537282,Jubilee Park School,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.66
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.07
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.85
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.28
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,64.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,101.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
537282,Jubilee Park School,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.65
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.49
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.21
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.02
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.9
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.71
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
537282,Jubilee Park School,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.61
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.68
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.81
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
