Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
537282,Jubilee Park School,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.28
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.1
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.21
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
537282,Jubilee Park School,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.39
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.09
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.7
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.9
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,98.4
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.6
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.21
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
537282,Jubilee Park School,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.94
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.42
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.34
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,65.2
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,100.2
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
537282,Jubilee Park School,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.38
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,23.8
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,72.3
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.6
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,102.3
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
537282,Jubilee Park School,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.97
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.61
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,80.2
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,83.1
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.97
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
537282,Jubilee Park School,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,13.76
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.11
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,60.0
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.43
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
537282,Jubilee Park School,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.35
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.04
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.22
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.6
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.0
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
537282,Jubilee Park School,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.26
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.72
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,54.3
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,72.7
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
537282,Jubilee Park School,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.72
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.94
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.13
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
537282,Jubilee Park School,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
537282,Jubilee Park School,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.25
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.11
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
