Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
537282,Jubilee Park School,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.37
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.79
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
537282,Jubilee Park School,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.45
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.67
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.0
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
537282,Jubilee Park School,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.48
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.94
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.52
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.83
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.52
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
537282,Jubilee Park School,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.94
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.48
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.43
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,66.5
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.5
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
537282,Jubilee Park School,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.92
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.15
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,15.81
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.38
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.83
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
537282,Jubilee Park School,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.85
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.74
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.98
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
537282,Jubilee Park School,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.76
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.71
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,65.0
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
537282,Jubilee Park School,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.0
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.6
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
537282,Jubilee Park School,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.55
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,14.02
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,61.9
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.7
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
537282,Jubilee Park School,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.71
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.36
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.66
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
537282,Jubilee Park School,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.29
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.95
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
