Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.11
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.8
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
537282,Jubilee Park School,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.85
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.14
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.9
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.03
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
537282,Jubilee Park School,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.8
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.3
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.52
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,71.5
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
537282,Jubilee Park School,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.51
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.16
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.02
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.2
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,31.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.28
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
537282,Jubilee Park School,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.12
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.74
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.8
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.49
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,31.1
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
537282,Jubilee Park School,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.75
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.2
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,31.2
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
537282,Jubilee Park School,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.6
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.14
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,31.3
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
537282,Jubilee Park School,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,16.94
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,72.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.36
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
537282,Jubilee Park School,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.73
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.81
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.6
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.37
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.48
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.7
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.2
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,31.4
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.53
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
537282,Jubilee Park School,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.34
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.93
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.73
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.8
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,31.5
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
537282,Jubilee Park School,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.95
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.73
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.45
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.6
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.8
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,31.6
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
