Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.04
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.73
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.2
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.91
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.12
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.0
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.4
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.7
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.11
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
537282,Jubilee Park School,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.07
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.47
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.84
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.58
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.9
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.93
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
537282,Jubilee Park School,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.06
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.03
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.59
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.1
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.6
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.8
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.56
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
537282,Jubilee Park School,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-5.1
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.83
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.87
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.81
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,69.9
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
537282,Jubilee Park School,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.64
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.03
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.51
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.92
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,44.9
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,101.5
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.5
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.9
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
537282,Jubilee Park School,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.21
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,24.81
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.86
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,105.9
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.0
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.5
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,32.0
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
537282,Jubilee Park School,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.84
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,23.02
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.46
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.77
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,44.2
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,98.6
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,71.3
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.77
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.85
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
537282,Jubilee Park School,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.66
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.91
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,26.74
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.47
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,113.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,32.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.34
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.35
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
537282,Jubilee Park School,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.35
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.0
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.17
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,74.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.0
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,32.2
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.29
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
537282,Jubilee Park School,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.93
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.98
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.5
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.54
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.4
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,32.3
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
537282,Jubilee Park School,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.39
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.41
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.69
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.45
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.9
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
