Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
537282,Jubilee Park School,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.53
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.63
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.95
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.62
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,77.7
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.3
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,32.4
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
537282,Jubilee Park School,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.43
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.72
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.73
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.82
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,76.1
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,77.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,32.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.34
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.63
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.24
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
537282,Jubilee Park School,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.69
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.01
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,17.52
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.74
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.83
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,75.2
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.1
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.3
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.15
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,95.0
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.3
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,32.6
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.86
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
537282,Jubilee Park School,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.78
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.09
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.59
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.37
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.99
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,79.8
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.8
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.12
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,92.9
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,32.7
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
537282,Jubilee Park School,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.75
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.14
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.47
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,18.5
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.84
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,82.8
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,80.1
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.54
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.47
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,98.2
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.4
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,32.8
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,55.85
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
537282,Jubilee Park School,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.68
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.11
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,20.59
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.09
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,87.2
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,74.4
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.27
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
537282,Jubilee Park School,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-5.01
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,19.69
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.38
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.8
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,84.0
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.68
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.75
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,97.3
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,32.9
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,57.2
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
537282,Jubilee Park School,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.59
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-4.86
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,18.5
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,22.43
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.85
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,78.9
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,97.4
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.4
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.27
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.3
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.27
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
537282,Jubilee Park School,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
