Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.8
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.76
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.76
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
