Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,1.91
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.69
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
