Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
537282,Jubilee Park School,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.08
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
537282,Jubilee Park School,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
537282,Jubilee Park School,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
537282,Jubilee Park School,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
