Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.36
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
537282,Jubilee Park School,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
537282,Jubilee Park School,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
537282,Jubilee Park School,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
537282,Jubilee Park School,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
537282,Jubilee Park School,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
