Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.66
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
537282,Jubilee Park School,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
537282,Jubilee Park School,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
537282,Jubilee Park School,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
537282,Jubilee Park School,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
