Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
537282,Jubilee Park School,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.13
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
