Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
