Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.9
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.22
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
537282,Jubilee Park School,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
