Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
537282,Jubilee Park School,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537282,Jubilee Park School,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
537282,Jubilee Park School,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.19
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.03
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
537282,Jubilee Park School,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
537282,Jubilee Park School,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
