Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
537282,Jubilee Park School,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
537282,Jubilee Park School,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
537282,Jubilee Park School,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
537282,Jubilee Park School,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
537282,Jubilee Park School,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
537282,Jubilee Park School,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
537282,Jubilee Park School,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
537282,Jubilee Park School,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.83
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
537282,Jubilee Park School,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
537282,Jubilee Park School,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
537282,Jubilee Park School,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
