Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
537282,Jubilee Park School,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
537282,Jubilee Park School,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537282,Jubilee Park School,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
537282,Jubilee Park School,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
537282,Jubilee Park School,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
537282,Jubilee Park School,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
537282,Jubilee Park School,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
