Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.55
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
