Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
537282,Jubilee Park School,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.71
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
537282,Jubilee Park School,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
