Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.68
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.33
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.22
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.76
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.74
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
