Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.9
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.93
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.92
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.38
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.99
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
537282,Jubilee Park School,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
