Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
537282,Jubilee Park School,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
537282,Jubilee Park School,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
537282,Jubilee Park School,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
537282,Jubilee Park School,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
537282,Jubilee Park School,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
537282,Jubilee Park School,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
537282,Jubilee Park School,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537282,Jubilee Park School,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
537282,Jubilee Park School,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
