Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
537282,Jubilee Park School,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537282,Jubilee Park School,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537282,Jubilee Park School,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.01
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
537282,Jubilee Park School,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
537282,Jubilee Park School,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
