Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.33
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.14
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
537282,Jubilee Park School,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.88
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.42
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
537282,Jubilee Park School,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.74
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
537282,Jubilee Park School,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537282,Jubilee Park School,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
537282,Jubilee Park School,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
537282,Jubilee Park School,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
