Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
537282,Jubilee Park School,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
537282,Jubilee Park School,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
537282,Jubilee Park School,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
537282,Jubilee Park School,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537282,Jubilee Park School,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
537282,Jubilee Park School,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
537282,Jubilee Park School,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
537282,Jubilee Park School,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
537282,Jubilee Park School,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
537282,Jubilee Park School,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
537282,Jubilee Park School,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
537282,Jubilee Park School,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
