Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.44
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
537282,Jubilee Park School,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
537282,Jubilee Park School,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
537282,Jubilee Park School,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
537282,Jubilee Park School,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
537282,Jubilee Park School,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
537282,Jubilee Park School,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
537282,Jubilee Park School,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
537282,Jubilee Park School,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537282,Jubilee Park School,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
537282,Jubilee Park School,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
