Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
