Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
537282,Jubilee Park School,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.25
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.16
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.69
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
537282,Jubilee Park School,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
