Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.54
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
537282,Jubilee Park School,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
537282,Jubilee Park School,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
537282,Jubilee Park School,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
537282,Jubilee Park School,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
537282,Jubilee Park School,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
537282,Jubilee Park School,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
537282,Jubilee Park School,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
537282,Jubilee Park School,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
537282,Jubilee Park School,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
537282,Jubilee Park School,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
537282,Jubilee Park School,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
