Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
537282,Jubilee Park School,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
537282,Jubilee Park School,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
537282,Jubilee Park School,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537282,Jubilee Park School,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
537282,Jubilee Park School,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
537282,Jubilee Park School,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537282,Jubilee Park School,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
537282,Jubilee Park School,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537282,Jubilee Park School,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
537282,Jubilee Park School,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
537282,Jubilee Park School,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
537282,Jubilee Park School,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
537282,Jubilee Park School,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
