Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
537282,Jubilee Park School,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
537282,Jubilee Park School,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
537282,Jubilee Park School,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
537282,Jubilee Park School,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
537282,Jubilee Park School,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.07
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
537282,Jubilee Park School,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
537282,Jubilee Park School,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
537282,Jubilee Park School,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
537282,Jubilee Park School,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
537282,Jubilee Park School,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.13
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.33
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
