Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.54
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.82
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
