Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
537282,Jubilee Park School,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
