Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
537282,Jubilee Park School,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.35
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
537282,Jubilee Park School,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
