Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.55
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.45
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.58
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.68
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.71
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.52
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.49
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.51
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.8
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
