Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.97
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.92
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.58
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.22
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
537282,Jubilee Park School,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.56
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.38
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
537282,Jubilee Park School,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
