Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,1.99
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.99
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.01
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.2
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.22
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.21
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.19
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
