Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.43
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.43
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.65
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.64
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.82
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.38
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.35
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.39
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
