Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.48
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.47
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.51
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.92
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.81
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.06
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.04
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
