Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.2
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.94
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.95
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.46
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.57
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
537282,Jubilee Park School,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,1.55
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.34
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
