Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.18
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,1.53
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
537282,Jubilee Park School,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.41
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.47
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.46
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.29
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.75
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.79
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.72
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.75
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.67
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
537282,Jubilee Park School,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
