Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
537282,Jubilee Park School,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.6
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
537282,Jubilee Park School,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.35
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.17
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.75
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
537282,Jubilee Park School,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.9
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.04
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,1.42
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
537282,Jubilee Park School,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,1.58
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.17
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
537282,Jubilee Park School,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.33
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
537282,Jubilee Park School,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.83
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.3
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
537282,Jubilee Park School,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.09
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
537282,Jubilee Park School,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
537282,Jubilee Park School,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
