Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.15
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
537282,Jubilee Park School,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.63
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
537282,Jubilee Park School,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.36
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
537282,Jubilee Park School,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.56
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
537282,Jubilee Park School,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.84
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.05
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
537282,Jubilee Park School,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.08
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
537282,Jubilee Park School,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
537282,Jubilee Park School,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
537282,Jubilee Park School,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
537282,Jubilee Park School,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.27
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
537282,Jubilee Park School,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.07
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.36
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
537282,Jubilee Park School,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
537282,Jubilee Park School,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
